Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-14.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,53.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,54.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,44.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,13.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,462083.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,96.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,47.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,42.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,13.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,404317.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,77.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,66.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-36.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,97.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (RMS),A,36.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-28.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,109.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,13.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,308350.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-64.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,201.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,84838.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,13.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,63.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-17.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,51.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,38.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,13.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,87662.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,90.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-27.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-12.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,64.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,78.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-20.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,41.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,13.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,554505.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,102.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,134.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-13.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,47.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,41.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,286335.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,77.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-26.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,61.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,58.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-22.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,55.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,13.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,402316.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,118.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,82.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-28.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-12.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,63.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,60.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-21.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,45.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,13.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,479998.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,107.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,86.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-14.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,106.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,47.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,63.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,379514.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,170.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-24.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-39.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,57.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,138.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-19.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,50.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,58.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,720110.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,108.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,196.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-35.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,68.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-27.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,51.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,216229.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-61.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,118.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-16.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-13.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,67.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,51.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,372749.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
