Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,106.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1996800.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-21.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,116.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,90.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,129.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-22.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,92.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,46.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,521708.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,208.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,137.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-52.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-27.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,146.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,97.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-42.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,93.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,57.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,569110.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-94.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,240.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,155.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-58.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,205.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,101.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-49.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,143.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,57.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,619194.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-104.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,346.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,155.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-24.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-44.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,173.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,89.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,134.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-23.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,118.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,14.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,524264.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-60.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,292.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,126.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-57.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-27.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,112.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,111.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,137.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-38.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,63.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,44.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,14.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,553143.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-93.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,174.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,156.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,138.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,149.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,50.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,46.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,575724.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,189.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-26.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-9.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,110.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,137.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,137.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-20.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,82.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,51.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,619422.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,193.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,189.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-22.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-24.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,118.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,147.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,130.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,96.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,52.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,673325.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,212.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,196.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-57.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-20.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,118.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,173.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,130.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,148.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-46.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,94.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,68.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,715980.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-104.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,213.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,242.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-18.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-43.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,89.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,168.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,120.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,166.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,71.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,67.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,45.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,617587.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-59.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,209.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,226.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-15.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-9.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,111.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,100.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,157.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,91.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,558291.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,244.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,136.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-36.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,158.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,93.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,131.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-30.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,179.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,483996.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-104.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,365.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,125.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-27.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-13.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,119.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,89.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,61.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,150.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-29.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,139.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,62.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
