Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,445898.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-61.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,326.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,113.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-35.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,19.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,125.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,162.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,66.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,161.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-33.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,151.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,43.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,66.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,631224.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-68.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,275.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,205.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-38.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-22.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,164.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,72.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,38.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,145.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-32.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,132.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,496263.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-63.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,269.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,127.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-21.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-56.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,109.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,169.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,109.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,152.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-19.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-21.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,100.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,71.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,49.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,710413.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-73.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,197.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,232.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-33.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-27.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,108.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,87.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,53.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,106.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,164.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-31.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,119.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,53.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,396297.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-65.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,228.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,116.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-17.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,76.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,136.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,73.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,167.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,98.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,73.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,531666.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,174.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,176.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,17.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,107.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,86.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,66.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,187.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-24.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,105.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,67.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,104.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,350424.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,212.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,109.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-14.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-23.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,162.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,194.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,169.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,153.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,75.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,44.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,13.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,673147.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,315.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,266.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-22.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-27.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,151.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,45.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,164.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,147.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,51.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,220908.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,298.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-30.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,10.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,89.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,177.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,54.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,190.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-27.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,86.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,67.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,55.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,13.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,593336.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-66.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,230.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,244.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,90.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,167.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,220.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,63.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,58.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,13.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,529745.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,154.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,226.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,96.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,49.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,204.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,72.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,13.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,168.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-12.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,41.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,90.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,226.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,39.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,12.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,296507.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,113.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-16.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,77.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,106.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,201.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,64.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,12.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,380832.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,140.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,139.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,7.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,106.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,68.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,54.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,168.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,101.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.05
