Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,55.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,306289.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,207.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,93.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-11.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,88.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,94.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,59.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,173.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,103.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,60.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,412473.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,190.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,133.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-11.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,77.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,45.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,149.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,374095.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,111.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-19.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,86.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,130.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,38.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,495954.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,124.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-14.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,64.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,113.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,144.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,57.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,48.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,12.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,543378.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,122.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,159.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,57.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,157.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,12.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,263021.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-11.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,40.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,64.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,174.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,12.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,259668.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-13.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,126.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,12.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,205699.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,102.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,61.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,124.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-24.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,59.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,12.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,387040.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,157.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,87.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-9.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,41.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,12.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239670.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-11.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-14.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,49.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,63.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,124.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,383898.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,78.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,84.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,121.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238774.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-12.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,37.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,133.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,53.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,143.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,40.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253102.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,54.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,147.4
