Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-9.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-27.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,45.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,82.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,150.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,12.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,401911.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,81.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,95.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-19.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-18.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,68.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,67.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,139.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,46.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,12.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,368132.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,113.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,80.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-12.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,129.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,12.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230069.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-16.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,38.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,132.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,12.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-19.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,52.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,58.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,54.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,12.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,348342.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,106.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-16.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,40.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,150.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,42.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,12.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,84.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,147.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,12.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-9.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,54.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,146.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,12.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,267693.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,146.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,11.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,166634.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-18.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,103.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,174.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,11.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,424283.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,131.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-13.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,8.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,52.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,183.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,11.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,143635.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,57.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,136.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,11.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,322396.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,120.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,11.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.08
