Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,31.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,11.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,227504.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,39.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,45.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,11.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,293400.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,83.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,59.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,37.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,60.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,11.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,291406.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-16.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,78.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,76.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,45.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,70.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,54.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,11.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,483862.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,149.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,131.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-18.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-11.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,63.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,46.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,48.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,41.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,10.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,373963.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,108.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-11.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,57.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,49.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,36.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,10.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,327749.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,90.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-17.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-14.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,100.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,49.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,52.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,10.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,470553.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,147.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-35.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,95.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,87.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,40.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,129.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-23.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,66.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,10.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,466002.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-59.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,160.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,109.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-18.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,62.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,72.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,54.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,56.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,10.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,698003.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,118.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,92.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-31.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,50.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,91.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,10.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,579681.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,81.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,127.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-29.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-36.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,91.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,98.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-19.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,76.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,10.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,705267.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,176.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,131.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-19.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,59.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,94.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,40.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,61.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,41.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,9.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,523133.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,119.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,123.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-31.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-49.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,81.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,107.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,121.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-28.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,86.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,52.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,9.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,681297.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-77.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,167.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,160.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-18.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-17.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,76.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,77.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,51.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,9.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,536876.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,125.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,108.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
