Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-21.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-17.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,71.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,75.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,62.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,9.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,639203.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,131.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,113.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,51.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,44.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,47.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,9.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247286.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,99.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-22.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,50.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,67.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,49.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,61.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,50.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,9.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,539302.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,121.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,95.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-26.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-9.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,55.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,87.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,52.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,9.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,596853.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,106.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,117.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,9.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,392604.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-36.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-12.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,78.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,74.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-22.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,81.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,9.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,505607.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,159.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,98.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-17.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,111.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,61.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,83.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,9.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,541169.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,203.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-27.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,134.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,86.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-19.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,72.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,9.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,641203.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,206.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,121.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-26.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,149.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,65.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,9.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,424518.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,209.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-24.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,69.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,9.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,160203.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,98.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-50.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,232.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,142.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-27.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,63.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,9.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,917887.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-74.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,283.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-42.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-35.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,76.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,94.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,33.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-35.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,78.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,596263.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-78.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,162.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,121.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-41.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,157.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,139.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,655315.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,198.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-24.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,114.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,85.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,127.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,113.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,456125.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
