Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,222.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,104.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-25.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-69.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,188.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,240.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,144.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-22.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,126.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,42.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,865493.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-85.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,326.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,276.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-66.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,196.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,124.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-51.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,192.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,47.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,847899.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-136.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,428.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,234.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-79.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-35.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,152.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,160.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,42.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-72.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,163.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,49.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,807180.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-137.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,302.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,206.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-52.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-45.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,221.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,207.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-37.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-21.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,234.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,78.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,1039370.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-90.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-66.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,452.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,283.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-35.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-34.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,149.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,265.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-32.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,155.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,142.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,47.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,1144890.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,340.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,395.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-28.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-65.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,66.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,137.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,48.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-25.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-29.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,97.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,64.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,748720.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-79.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-70.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,151.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,216.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-28.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-52.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,86.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,164.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-26.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,121.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,87.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,37.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,954447.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-79.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,203.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,250.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-24.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,115.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,36.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-19.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,142.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,283.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-56.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-28.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,129.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,157.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-47.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,171.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,63.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,1052990.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-95.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-80.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,281.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,265.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-52.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-34.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,151.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,72.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-30.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,180.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,670834.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-82.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,356.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,96.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-55.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-17.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,90.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,99.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-41.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,104.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,54.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,788300.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-91.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,186.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,178.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-22.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-11.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,78.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,102.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,103.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,47.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,9.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,671650.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,177.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,147.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-37.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,79.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,35.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,9.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,587376.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,112.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-60.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-35.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,145.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,94.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-40.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,192.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,9.2
