Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,688627.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-108.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,335.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,120.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-26.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,57.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,54.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,82.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,9.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,460669.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,137.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,73.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-23.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,47.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,59.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-20.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,63.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,9.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,512477.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,107.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,76.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-49.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-9.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,51.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,66.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-44.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,72.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,9.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,867375.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-95.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,176.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,85.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-22.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,60.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,60.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,27.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,9.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,119.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-18.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-12.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,108.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,118.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,104.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,9.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,943633.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,200.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,141.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-27.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-14.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,63.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,69.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-24.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,56.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,9.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,664710.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,127.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,133.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-37.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-59.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,93.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,189.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-31.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-21.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,73.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,52.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,9.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,952514.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-67.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-76.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,163.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,229.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-42.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,121.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,85.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-31.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,95.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,9.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,577662.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-73.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,216.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,113.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-56.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-19.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,177.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,131.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-44.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,140.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,9.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,839036.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-99.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,314.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,165.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-13.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-47.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,111.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,175.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,79.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,47.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,9.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,887924.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-63.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,187.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,217.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-60.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-20.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,140.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,59.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-50.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,101.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,9.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,537005.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-89.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,252.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,84.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-53.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,76.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-39.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,57.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,9.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-93.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,133.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-56.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-69.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,170.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,157.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-49.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-30.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,147.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,68.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,9.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,1018280.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-93.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-97.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,321.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,216.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-90.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-68.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,272.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,181.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-67.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-30.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
