Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,241.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,70.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,9.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,947080.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-142.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-81.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,470.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,258.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-65.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,196.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-47.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,171.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,9.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-113.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,369.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-61.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-69.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,84.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,113.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-50.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-29.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,64.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,9.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,852718.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-110.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-96.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,144.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,133.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-91.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,11.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,101.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,72.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-78.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,88.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,9.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,548878.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-166.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,184.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,90.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-91.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1968.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,140.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,-3940.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-66.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,49.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,97.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1026.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,9.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-153.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1814.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,253.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4693.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-106.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-120.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,312.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,273.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-76.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-37.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,113.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,79.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,9.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,1225820.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-174.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-142.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,418.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,336.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-21.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,150.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-22.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,62.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,9.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,195974.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,208.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-205.99
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-73.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.31
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,319.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,147.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-120.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-26.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,176.48
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,47.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,24.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,9.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,844543.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-327.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-91.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,501.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,179.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-104.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,177.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,92.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-79.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,116.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.91
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,9.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,735471.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-196.15
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,295.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,127.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-109.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-54.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.56
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,253.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,110.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-66.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-27.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,150.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,55.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,10.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,1113340.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-149.79
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-86.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,425.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,160.41
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-18.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-12.22
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,209.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,67.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-20.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,108.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,26.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,10.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,654350.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.14
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,303.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,90.73
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-80.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-59.75
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,191.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,129.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-51.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-30.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,119.69
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,69.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,10.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,980481.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-129.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-89.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,307.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,196.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-9.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-19.84
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,89.43
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,62.89
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,48.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,10.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,609734.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,137.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,88.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-37.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,130.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,55.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-27.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,61.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.24
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,10.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,518434.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,227.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,75.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-53.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-9.13
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,147.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,62.93
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
