Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-33.87
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,73.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,10.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,717619.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-87.64
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,212.68
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,116.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.51
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-63.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-34.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.25
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,152.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,105.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-41.44
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.62
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,70.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,10.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,794191.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-101.38
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,213.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,132.67
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-42.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-22.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,210.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.78
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-37.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.98
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,98.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.26
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,10.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,401395.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-70.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,304.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-23.11
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-29.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.55
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,139.58
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,84.59
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-21.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.04
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,71.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.45
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,10.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,804765.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.95
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,214.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,128.35
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-19.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-25.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.71
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,266.18
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,87.86
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-29.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.76
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,135.97
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,43.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,10.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,693496.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.05
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.29
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,385.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,128.12
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1976.7
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.3
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,203.42
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1075.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-96.83
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,10.6
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2591.2
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,108.07
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
941785,FAIRWAYS TWO MILE ASH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-54.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-32.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,112.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,155.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-39.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,103.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,13.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,1057700.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-92.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,214.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,202.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-36.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-26.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,82.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,157.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-27.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,83.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,53.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,13.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,891540.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-62.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,163.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,206.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-961.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-39.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,544.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,111.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-905.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,816.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,13.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,702041.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1747.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-56.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1275.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,139.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-37.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-11.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,100.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,158.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,92.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,66.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,836819.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-79.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,215.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,220.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-92.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-26.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,158.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,87.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-74.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,129.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,613547.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-167.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,288.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,117.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-76.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-67.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,117.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,174.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-59.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-22.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,106.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,51.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,881692.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-133.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-89.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,218.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,222.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-66.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-28.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,169.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,141.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-50.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,107.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,54.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,30.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,13.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,796488.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-111.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,270.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,192.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-67.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-29.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,217.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,202.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,40.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-53.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,146.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,77.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,999321.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-114.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-63.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,345.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,324.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
