Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-20.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-54.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,95.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,192.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,39.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-24.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,76.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,104.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,994153.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-79.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,169.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,292.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-25.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-32.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,115.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,160.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,39.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-18.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,89.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,86.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,40.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,14.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,857760.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,214.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,242.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-29.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,52.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,433.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,226.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,841.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,680.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,14.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,543546.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,90.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,1123.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,779.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-45.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-37.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,202.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,84.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,42.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-41.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,173.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,38.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,14.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,564916.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-82.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,355.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,119.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-42.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-11.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,224.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,159.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-39.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,150.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,67.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,756169.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-79.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,368.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,219.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-38.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-23.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,163.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,123.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,39.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-38.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,128.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,53.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,664380.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-79.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,282.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,171.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-41.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-24.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,88.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,193.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,51.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-31.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,74.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,115.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,52.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,849080.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-87.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,228.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,305.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-40.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-23.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,128.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,48.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,57.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,124.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-39.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,92.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,58.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,338877.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-79.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,214.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,82.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-9.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-45.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,123.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,157.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,132.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-18.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,86.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,57.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,14.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,790307.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-56.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,209.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,245.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-42.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,239.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,163.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,132.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-44.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,179.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,52.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,697401.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-86.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,414.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,212.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-40.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-52.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,154.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,167.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,151.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-32.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,126.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,45.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,694166.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-71.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-67.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,275.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,208.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-15.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-57.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,109.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,94.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,145.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,89.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,14.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,578643.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-57.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,196.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,107.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-33.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-42.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,77.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,111.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,165.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-30.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,80.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,14.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,486061.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-64.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-54.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,158.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,139.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-54.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-75.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,208.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,207.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,41.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,179.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-51.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-19.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,201.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,46.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,14.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,730974.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-103.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-95.07
