Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,405.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,254.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-42.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,15.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,163.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,221.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,156.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-33.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,118.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,60.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,14.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,768607.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-72.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,271.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,275.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,11.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-42.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,138.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,160.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,38.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,158.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,116.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,44.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,38.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,14.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,677228.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-56.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,249.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,203.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-31.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-32.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,219.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,91.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,54.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,179.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-28.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,147.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,55.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,415954.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,434.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,117.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,261.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3789.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,134.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,141.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,183.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-134.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2116.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,45.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,46.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,501429.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,104.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5201.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,177.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-74.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,167.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,174.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-25.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,58.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,48.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,671300.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-96.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,224.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-39.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,202.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,240.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,60.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,187.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,158.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,63.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,60.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,723432.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,355.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,335.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-25.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,165.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,91.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,67.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,116.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,196.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,135.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,68.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,323398.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,289.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,108.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-31.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-17.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,242.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,71.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,77.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,119.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,168.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,248.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,38.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,78.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,124.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,14.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,443705.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,487.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,130.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,151.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,56.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,130.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,139.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,113.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,57.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,14.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,173724.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,264.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-14.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-22.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,190.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,107.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,135.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,143.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,58.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,55.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,532158.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,333.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,165.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-11.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-17.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,143.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,137.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,55.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,165.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,112.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,63.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,56.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,572311.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,256.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,201.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-24.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,151.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,74.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,44.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,158.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,128.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,13.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,380663.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,280.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,109.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-35.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-42.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,176.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,127.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,152.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-24.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,129.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,65.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,601081.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-58.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,305.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,193.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-50.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-9.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,130.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,115.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,48.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,175.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-38.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,107.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,43.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,49.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,13.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
