Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,482831.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-86.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,236.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,159.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-34.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,155.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,55.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,138.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-32.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,150.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,56.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,13.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-66.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,302.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,67.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,64.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,149.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,65.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,120.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,13.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,459704.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-30.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,89.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,101.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,67.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,117.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,157.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,101.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,68.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,127.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,12.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,463117.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,191.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,141.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,103.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,132.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,49.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,171.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,102.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,51.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,49.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,513149.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,205.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,183.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-24.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-23.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,106.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,81.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,43.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,152.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-18.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,87.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,389430.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,192.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,115.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-15.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,44.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,131360.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-9.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,45.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231504.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-14.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,213592.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,36.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,330.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244570.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-12.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-20.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,12.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,333800.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,37.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239208.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,35.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
