Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,12.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,74362.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,12.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,202812.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,168867.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,354460.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,27.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,12.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,197661.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,12.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,330.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,104537.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-13.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,12.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,352396.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,12.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,330.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,161260.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,12.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,141114.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-9.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,256700.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-14.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-11.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-0.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,34.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.5
