Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,198851.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,172446.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,426306.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,82099.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,289560.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-2.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,44.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-1.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237862.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-2.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,285949.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-0.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,319421.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,-1.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,195398.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,-2.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,349965.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-2.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,21.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240670.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
