Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,188581.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,218139.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,438586.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-20.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,43.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,43.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,12.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,386118.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,13.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,166759.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,13.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,337120.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-13.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,13.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,152004.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-14.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-12.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,39.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,38.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,13.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,561575.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-31.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,44.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,62.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,13.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,98180.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,102.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-25.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,73.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,66.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,37.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,47.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,45.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,13.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,702595.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,117.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,116.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-17.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,13.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,142287.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-23.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-18.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,48.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,106.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,58.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,62.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,13.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,706839.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,106.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,168.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-13.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-24.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,74.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,53.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,42.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,13.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,509321.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,115.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.38
