Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,48.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,50.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,13.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,416103.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,46.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,47.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,13.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,414487.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,102.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-12.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,38.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,46.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,46.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,113325.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-14.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,87.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,43.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,136450.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,131.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,46.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,13.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,307617.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-22.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-9.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,65.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,51.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,130.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,61.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,13.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,314063.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,121.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,65.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-11.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,58.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,13.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,445696.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,80.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-29.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-43.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,50.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,79.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,136.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,470904.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,85.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,92.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-9.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,13.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236413.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-25.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,57.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-21.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,63.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,42.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,13.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,330.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,112614.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,120.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242250.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-9.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,330.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,66462.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-29.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,42.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-22.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,411093.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,73.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,66.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-27.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-12.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,43.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-27.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,58.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,363278.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-55.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,91.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
