Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-12.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-14.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,36.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,406626.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-11.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,13.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,189045.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,14.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,14.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,14.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,15.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,197229.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-14.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,15.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,329181.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,15.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,16.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-9.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,16.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-9.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,17.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,17.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
