Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,17.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,17.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,17.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,17.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,17.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,17.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,17.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,17.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,17.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,18.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,18.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,18.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
