Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,80527.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,18.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,18.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,18.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,18.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,18.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.96
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,18.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,27.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,18.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.16
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.23
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,18.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,18.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.37
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.22
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.06
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.47
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.26
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,19.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
941785,FAIRWAYS TWO MILE ASH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,15.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,279639.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-16.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,15.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235663.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,73.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,47.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,39.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
