Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,15.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,298759.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,86.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,53.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-12.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,43.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,15.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,323191.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-18.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-11.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,50.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,40.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,15.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235253.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,91.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-15.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-9.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,15.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,330.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236939.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-13.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,15.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,61430.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-16.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,15.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,81079.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-16.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-12.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,54.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,49.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,15.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,201999.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,104.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-21.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,100.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,85.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,42.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,71.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,49.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,43.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,15.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,553739.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,171.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,134.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-35.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,71.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,45.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,125.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,38.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,16.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,455237.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,109.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,54.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,129.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,54.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,16.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-20.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,83.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,101.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,46.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,143.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,49.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,46.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,15.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,495557.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,132.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,138.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-50.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,142.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,142.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,50.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,15.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,673287.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-62.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,188.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-50.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-17.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,154.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,120.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,42.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,145.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-36.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,102.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,15.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,562403.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-86.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,257.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,160.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-43.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-26.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,79.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,77.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,159.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-28.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,44.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,38.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,16.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,366875.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-71.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,124.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,97.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-57.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,111.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,45.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,161.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.78
