Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,16.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,461465.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-62.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,70.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,124.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-14.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,70.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,145.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,45.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,51.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,16.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,328.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,26747.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,115.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,37.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,80.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,55.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,159.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,56.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,16.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,362257.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,100.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-27.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,156.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,78.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,48.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,160.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-22.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,95.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,48.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,15.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,368652.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-50.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,251.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,101.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,173.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,72.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,39.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,147.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,97.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,15.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,395453.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,296.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,95.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-20.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-24.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,152.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,98.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,131.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,130.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-18.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,79.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,15.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,526562.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,231.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,134.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-27.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,88.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,52.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,131.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,151.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,53.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,15.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,452324.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,123.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-36.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-18.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,171.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,117.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,53.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,129.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,152.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-25.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,106.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,51.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,54.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,15.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,520149.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,274.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,165.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-34.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-32.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,145.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,97.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,39.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,145.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-26.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,98.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,39.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,40.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,15.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,504203.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-60.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,241.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,133.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-20.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-21.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,118.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,54.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,52.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,128.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,152.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,83.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,53.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,15.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,289668.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,202.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-22.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,100.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,70.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,56.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,134.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,158.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,66.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,56.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,15.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,338090.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,166.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,101.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-31.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-14.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,121.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,141.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-25.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,76.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,42.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,15.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,93319.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,197.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-47.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,109.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,72.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,50.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,124.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,131.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-35.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,73.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,50.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,15.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,395398.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-82.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,183.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,100.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-47.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-20.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,201.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,82.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,41.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,135.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,145.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-29.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,142.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,15.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,450959.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-80.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,342.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,107.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-44.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,132.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,53.4
