Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,51.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,137.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-30.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,116.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,52.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,15.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,310728.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-75.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,248.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-40.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,72.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,96.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,72.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,145.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-38.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,88.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,44.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,72.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,107.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,14.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,470634.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-104.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,166.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,140.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-24.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-32.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,97.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,134.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,140.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-21.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,97.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,69.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,50.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,111.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,14.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,651388.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,195.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,204.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-27.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-14.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,155.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,73.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,49.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,167.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-23.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,129.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,49.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,14.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,331653.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-51.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,284.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-21.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-42.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,80.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,87.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,62.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,135.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-18.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-23.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,83.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,54.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,63.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,14.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,528676.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-66.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,164.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,141.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-22.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-24.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,61.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,112.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,143.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,79.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,53.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,47.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,14.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,554900.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,140.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,165.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-19.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,64.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,64.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,153.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,60.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,14.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,287792.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,124.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-27.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,53.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,174.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241999.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,38.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,55.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,159.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,44.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,55.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,159.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,47.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,14.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,76.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,38.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,210.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,264978.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,101.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,44.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,186.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,39.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,40.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,169.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,35.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,108.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,136.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
