Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-18.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,45.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,139.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,39.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,167.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,13.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,43.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,180.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,140.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,121655.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,28.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,219584.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,67022.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,13.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237525.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235795.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,13.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,224758.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232683.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
