Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,13.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,80512.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,50.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,32.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,13.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,300235.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-9.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,35.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,12.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,117809.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,62.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,12.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,442985.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-14.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,46.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,56.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,12.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,337792.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-18.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,54.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,54.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,330.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,344436.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,93.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,69.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-11.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,9.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,126.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,165052.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-13.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,59.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,66.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,49.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,49.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,450040.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,87.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-36.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-13.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,99.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,127.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,120.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-20.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,41.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,38.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,12.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,660241.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,139.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,163.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,47.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,12.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,434747.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-12.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-28.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,58.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,82.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,58.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,12.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,625560.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,84.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,138.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-39.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-34.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,119.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,124.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,46.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-20.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,65.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,83.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,11.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,774280.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-59.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,183.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,206.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-47.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-53.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,191.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,165.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-30.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-21.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,86.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,89.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,11.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,875251.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-78.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-75.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,278.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,254.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-32.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,113.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,176.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,34.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,126.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-19.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,58.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,61.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,11.5
