Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,781632.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-53.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,171.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,225.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,158.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,89.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,93.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,48.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,42.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,11.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,513824.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,251.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,135.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-59.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,216.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,141.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-42.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,133.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,46.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,11.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,690207.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-97.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,339.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,186.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-58.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-19.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,146.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,83.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-34.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,84.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,11.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,646231.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-90.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,224.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,114.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-26.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-21.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,125.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,59.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-21.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,67.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,32.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,10.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,401896.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,193.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-39.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-17.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,149.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,286.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,145.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,122.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,77.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,10.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,974561.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-56.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,263.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,381.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-21.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,12.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,146.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,117.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,125.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,10.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,663021.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,266.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,148.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-42.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,61.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,58.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-24.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,73.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,33.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,10.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,468354.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-67.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,134.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,82.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-51.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,77.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,155.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,161.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-39.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,88.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,55.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,10.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,671510.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-95.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,174.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,242.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-40.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,8.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,99.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,242.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,36.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,145.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,125.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,105.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,10.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,875027.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-57.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,223.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,371.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-76.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,119.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,67.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,122.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-58.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,118.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,10.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,450130.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-129.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,239.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,100.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-66.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,141.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,1290.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1040.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-47.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,121.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,1404.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1134.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,10.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,5.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-111.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,257.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,3010.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,3104.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-114.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-59.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,131.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,154.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,30.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-74.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-22.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,118.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,64.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,10.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,963113.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-145.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-91.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,223.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,287.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-87.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-45.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,177.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,188.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-61.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-21.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,177.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,53.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,10.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,1131560.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-145.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-65.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,343.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,228.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-55.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,135.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,276.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,43.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-50.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
