Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,207.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,83.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,10.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,1129090.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-139.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-81.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,356.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,321.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-100.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-45.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,325.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,156.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-87.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,351.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,71.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,41.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,10.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,942241.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-67.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,224.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-18.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,128.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,46.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,42.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,161.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,10.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,578502.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,288.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,71.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-46.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,91.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-43.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,139.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,39.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,10.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-87.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,238.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-63.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-43.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,106.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,109.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-60.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,143.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,10.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,901127.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-115.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-84.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,254.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,185.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-66.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-14.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,105.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,82.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-67.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,124.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,10.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,625375.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-130.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,216.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,113.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-46.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,138.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,153.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-29.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,162.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,50.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,10.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,746687.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-88.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,323.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,190.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-52.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,131.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,10.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,797170.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-68.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,159.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-35.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-69.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,101.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,157.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-31.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-22.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,100.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,47.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,10.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,1044460.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-71.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-87.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,194.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,188.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-63.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-9.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,83.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,110.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-48.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,137.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,42.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,10.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,796420.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-101.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,223.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,156.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-54.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-60.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,83.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,114.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-44.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-25.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,116.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,43.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,10.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,1014650.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-108.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-82.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,191.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,151.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-50.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,192.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,2360.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2362.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,62.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,9613.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9568.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,10.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,6.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,1056470.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-61.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,249.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,7389.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,7671.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-63.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-41.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,126.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,169.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,26.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-52.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-22.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,153.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,50.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,10.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,1011400.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-126.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-64.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,281.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,214.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-77.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-70.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,109.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,131.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-58.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-26.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,173.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,48.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,10.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,996118.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-135.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-98.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,291.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,184.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-73.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,115.38
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2147483.65
