Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,578.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,596.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-60.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,149.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,509.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,884.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,10.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,5.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-105.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,273.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,558.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1257.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-52.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-28.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,129.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,90.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-44.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,101.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,11.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,752985.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-95.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,229.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,129.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-40.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-33.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,116.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,110.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,35.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-36.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,95.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,41.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,11.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,854040.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-70.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,199.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,173.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-101.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,213.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-73.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,123.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,36.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,11.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-176.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,336.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-11.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,134.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,54.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,11.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,738930.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,179.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-52.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,150.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-37.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,100.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,11.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-84.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,238.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-52.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-93.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,215.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,217.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-40.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-34.45
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,122.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,58.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,11.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,1030560.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-91.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-144.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,327.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,308.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-82.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-40.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,247.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,194.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-55.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-19.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,173.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,57.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,11.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,925081.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-136.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,419.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,235.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-23.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-57.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,171.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,227.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-20.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-24.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,125.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,66.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,11.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,1056040.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-47.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-76.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,281.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,276.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-80.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-38.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,223.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,158.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-62.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,154.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,48.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,11.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,1099030.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-153.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-56.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,373.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,203.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-26.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,105.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,11.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,718585.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,129.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-51.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,158.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,49.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,11.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,1013950.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-65.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,196.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-34.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,222.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,209.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-40.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,124.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,67.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,11.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,1100810.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-71.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-60.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,301.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,298.47
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-31.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-16.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,181.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,76.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-37.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,91.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,11.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,1254280.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-65.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,252.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,129.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
