Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-623.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2375.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,177.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-397.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-11.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1422.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,48.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,11.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,1130700.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-949.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-64.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3477.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,281.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-22.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-41.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,155.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,261.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-19.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,78.84
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,74.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,11.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,1058990.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,291.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,334.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-46.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-39.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,145.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,132.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-39.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,73.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,11.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,840966.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-79.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,209.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,162.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-34.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-20.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,223.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,55.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-30.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,138.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,11.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,782838.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-84.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,342.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,101.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-812.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-41.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,319.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,75.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-574.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,161.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,12.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,636513.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1385.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,473.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,96.58
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-46.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-44.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,112.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,127.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-30.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-18.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,92.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,42.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,12.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,816702.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-72.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-60.24
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,193.56
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,157.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-35.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,71.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-22.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,63.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,12.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-109.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,162.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-51.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-21.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.61
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,129.23
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,83.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-31.41
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,110.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,23.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,12.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,721006.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-80.46
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,228.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,114.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-67.77
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-59.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,154.93
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,130.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-44.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-25.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,125.54
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,40.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,920625.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-107.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-79.07
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,270.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,165.25
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-61.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-23.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,113.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,140.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,30.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-38.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,86.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,59.42
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,848460.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-95.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,194.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,193.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-61.02
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-28.51
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,131.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,62.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-43.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,115.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.66
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,679401.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-100.11
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,233.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,94.85
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-40.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-28.97
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,106.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,96.92
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-29.18
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.21
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,94.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,47.63
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,12.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,721064.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-68.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,200.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,155.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-14.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,126.78
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,57.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,12.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,771854.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.16
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,182.08
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-27.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,148.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-13.62
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,49.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,24.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,12.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,899941.0
