Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,196.52
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,13.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.67
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-54.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-50.27
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,136.49
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,112.48
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-42.01
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-19.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,116.12
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.74
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,13.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,808986.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-95.59
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-68.3
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,252.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,144.03
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.34
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-34.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-34.39
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,123.35
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,132.87
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-31.04
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,84.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,13.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,801422.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-63.14
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.73
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,215.37
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,171.91
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
941785,FAIRWAYS TWO MILE ASH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,19.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,110805.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,19.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,32.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,19.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,19.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,19.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,19.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,19.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,19.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,82.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,974.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,32.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,19.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235028.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,45.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,46.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,19.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,19.8
