Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,46.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,20.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,131.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,52.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,44.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,50.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,124.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,148.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,128.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,51.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,19.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,228272.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,82.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-22.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-12.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,58.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,50.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,134.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,130.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,139.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,51.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,19.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,330.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,160892.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,87.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,115.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,47.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,54.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,124.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,134.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,62.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,55.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,19.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,330.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238400.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,177.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-17.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,36.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,43.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,64.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,124.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,124.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,137.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,65.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,19.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,224443.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,40.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,83.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,124.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,172.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,36.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,84.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,111.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,19.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,39.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,51.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,162.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,52.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,19.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,50.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,44.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,140.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,19.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237155.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,76.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,126.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,142.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,77.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,125.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,19.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,39.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,65.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,161.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,146.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,65.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,116.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,19.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,36.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,42.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,39.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,56.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,151.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,147.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,57.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,19.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,330.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,109679.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,53.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,159.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,112.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,145.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,39.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,18.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238324.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,46.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,152.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,129.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,149.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,41.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,18.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,45.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,62.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,130.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,139.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,48.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,62.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,18.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,53.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,122.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,117.9
