Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,147.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,54.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,18.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,71.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,123.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,156.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,72.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,18.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,33.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,63.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,63.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,138.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,154.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,64.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,17.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,301765.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,100.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,39.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,62.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,118.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,128.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,161.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,63.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,17.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,71.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,141.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,72.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,17.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,43.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,17.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,17.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,126.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,163.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,17.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,39.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,117.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,163.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,42.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,17.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,51.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,127.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,158.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,52.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,17.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,37.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,43.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,128.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,17.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,40.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
