Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,30.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,39.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,40.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,16.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,37.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,16.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,51.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,51.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,16.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,16.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,47.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,47.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,16.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,49.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,50.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,16.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,50.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,16.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,58.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,59.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,16.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
