Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,55.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,56.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,16.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,71.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,71.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,16.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,61.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-1.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,61.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,15.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,55.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,128.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,55.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,15.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,39.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,58.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,163.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,59.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,15.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,39.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,59.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,147.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,59.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,119575.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-9.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,83.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,83.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,193887.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,66.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,67.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,15.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,68.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,68.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,15.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,80.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,81.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,14.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,53.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,53.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,14.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,62.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,63.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,14.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,62.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,62.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,14.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,57.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,58.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237913.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
