Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,57.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,47.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242899.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,47.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,46.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,46.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,349089.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,50.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,50.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,57.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,58.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,95488.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-8.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,48.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,282828.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,49.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,50.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,271956.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-17.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,73.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,34.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,121.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,42.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,13.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,413600.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,106.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-14.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,80.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,138.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,13.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,426654.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,109.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-20.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-12.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,44.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,142.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,55.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,332.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,216540.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,104.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-29.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-20.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,74.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,40.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,13.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,514324.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,110.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-27.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,60.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,61.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,12.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,221660.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-16.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-18.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,35.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,113.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,49.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,124.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,62.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,12.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
