Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,581606.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,176.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-9.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-11.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,56.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,12.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,400669.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,88.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-5.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,39.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,40.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,12.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,273251.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-36.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-21.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,61.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,56.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-23.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,71.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,12.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,399811.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-59.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,132.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,81.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-6.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,36.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,51.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,372271.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,75.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,69.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-16.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-14.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,40.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,37.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,312292.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-40.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,75.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,103.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-32.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,88.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,695498.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-73.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,163.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,145.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-14.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-19.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,43.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,41.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,46.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,377861.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-13.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-17.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,40.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,47.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,43.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,400098.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,88.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-11.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,42.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,340158.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-19.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,57.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,34.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,68583.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,95.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,275480.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-20.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,75.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,62.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,63.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,496831.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,139.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,85.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-17.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,176936.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2147483.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-23.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-55.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,93.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,79.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-25.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,73.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
