Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,776978.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-78.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,163.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,106.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,62.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,57.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,12.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,190395.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,118.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-15.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,56.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,12.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,330.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,263339.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,101.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-10.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,40.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,40.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,34.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,12.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,346852.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,66.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-19.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-17.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,35.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,12.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,330.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,312822.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,59.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-11.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-11.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,60.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,40.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-8.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,43.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,12.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,433852.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,103.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,62.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-24.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-17.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,103.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-18.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,68.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,13.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,351821.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,187.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-27.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,134.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-21.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,78.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,13.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,343383.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-48.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,213.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-15.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,124.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,40.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,59.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,13.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,450838.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,183.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,56.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-22.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-19.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,131.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,73.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-17.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,64.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,13.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,644732.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,189.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-68.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-23.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,166.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,65.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-43.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-12.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,130.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,13.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,634443.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-110.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,296.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,89.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,39.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240606.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,62.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-12.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,91.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,38.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,42.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,332.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,452716.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,133.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-13.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-38.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,207.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,60.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-16.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-15.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,93.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,658572.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-68.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,293.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,94.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-29.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-48.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,180.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,101.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-20.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-17.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
