Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,63.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,726045.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-62.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,244.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,131.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-7.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-11.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,53.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,117.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231915.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,73.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-11.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,117.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,43.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,326068.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,160.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-20.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-18.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,104.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,25.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,344273.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,139.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-75.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,116.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-28.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,37.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,346567.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-95.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,144.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-15.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-13.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,44.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,43.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.76
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,13.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,449399.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,66.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-19.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,61.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,56.61
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-9.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,13.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,503573.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,88.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,71.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-15.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-25.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,54.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,45.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,13.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,455564.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,76.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-24.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-12.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,58.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-14.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,13.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,364942.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,92.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-15.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-7.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,98.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-10.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,41.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,13.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,335760.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,136.35
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-18.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,75.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-11.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,38.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,330.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,217577.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,114.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-35.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-25.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,65.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,52.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-23.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,39.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,40.38
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,13.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,331.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,563952.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-58.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.04
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,103.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-18.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-12.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,60.51
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.37
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-24.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-10.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,42.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,38.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,21.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-15.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.23
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,14.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,409488.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,68.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-48.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-48.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,40.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,86.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
