Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-30.83
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-16.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,14.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,703481.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-75.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-63.59
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,81.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,113.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-36.93
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.42
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,110.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,66.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-26.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-10.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,63.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,14.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,611364.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-63.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.58
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,174.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,88.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-30.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-14.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,89.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,54.56
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-20.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-8.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,55.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,14.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,538035.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.84
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,145.44
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,70.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-19.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-8.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.53
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-13.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,14.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,330.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,67444.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.22
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.24
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,14.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-32.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-33.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,62.46
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,49.64
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-21.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-14.28
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,46.87
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,14.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,529021.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-52.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,108.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-11.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.41
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.54
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,14.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,295541.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.45
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,92.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-15.75
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,115.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-9.49
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,68.36
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,14.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,332.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,336970.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.05
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,182.69
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-18.68
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,59.91
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,73.4
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.97
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.65
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.33
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,15.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,598549.0
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.63
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,89.92
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,98.72
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
941785,FAIRWAYS TWO MILE ASH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
